Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.14
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.86
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.92
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.18
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.46
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722466,Middle Leaford - Stechford,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
