Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.64
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.73
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
