Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
