Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
