Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.64
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.79
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.5
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.73
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.83
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.7
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722466,Middle Leaford - Stechford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.8
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
