Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
