Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,24.9
