Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.23
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
