Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.29
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
