Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
