Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
