Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
