Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.68
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.33
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.38
