Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
