Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.01
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.13
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.79
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
