Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.95
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.8
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.18
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.11
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
