Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
