Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
