Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.36
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
