Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.78
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.42
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.99
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.6
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.23
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.74
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.6
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.85
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.8
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.75
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
