Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.76
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.98
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.84
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.88
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.73
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.0
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.3
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722466,Middle Leaford - Stechford,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.37
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.74
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.26
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.54
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
