Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.34
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
