Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
