Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.5
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.84
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.7
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
