Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.48
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.9
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.35
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.17
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.4
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.2
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.93
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.4
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
