Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.04
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.64
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.15
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.9
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722466,Middle Leaford - Stechford,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.2
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.25
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722466,Middle Leaford - Stechford,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.12
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
