Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.97
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
