Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
