Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
