Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
