Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
