Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
