Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722466,Middle Leaford - Stechford,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.17
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
