Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
