Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
