Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
