Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
