Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
