Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.51
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.88
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.08
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.2
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.71
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.9
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.78
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.8
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.03
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.2
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.06
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722466,Middle Leaford - Stechford,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.22
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722466,Middle Leaford - Stechford,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.72
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
