Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
