Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,14.9
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,15.2
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
