Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.88
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.55
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.16
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
