Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.04
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.5
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.43
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722466,Middle Leaford - Stechford,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.75
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,22.2
