Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.23
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.34
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
