Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
