Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
