Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
