Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
