Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
