Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
