Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
