Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.67
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.09
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.98
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.92
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.35
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.65
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.14
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.12
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.58
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.03
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.86
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.27
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.25
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.5
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722466,Middle Leaford - Stechford,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
