Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.37
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.91
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.7
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722466,Middle Leaford - Stechford,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.92
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.4
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722466,Middle Leaford - Stechford,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.73
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.27
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.5
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.9
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.66
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.57
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.76
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
