Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
