Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
