Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
