Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
