Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.61
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.59
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.66
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.5
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.07
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.35
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.5
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.55
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.61
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.8
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.9
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
722466,Middle Leaford - Stechford,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.76
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
