Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.08
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.92
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.25
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722466,Middle Leaford - Stechford,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.55
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.64
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
