Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
