Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
