Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
