Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.54
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.58
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.98
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.11
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.57
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722466,Middle Leaford - Stechford,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.24
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.57
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.94
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.55
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.1
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.5
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722466,Middle Leaford - Stechford,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.33
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.4
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
