Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
